Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (RMS),A,54.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (RMS),A,60.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,116.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,139.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,47.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,45.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,53.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,141.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,135.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,61.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,51.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,133.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,23.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,65.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
