Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,34.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,44.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,39.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,36.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,34.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
