Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,86.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,72.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,134.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (RMS),A,43.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (RMS),A,39.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (RMS),A,34.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (RMS),A,37.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (RMS),A,37.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (RMS),A,39.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,124.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (RMS),A,46.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,111.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
