Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (RMS),A,34.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,86.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (RMS),A,30.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (RMS),A,39.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,69.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,79.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,39.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,43.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
