Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,44.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,39.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,114.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,48.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,49.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,44.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,86.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,50.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,49.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,53.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
