Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (RMS),A,59.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,121.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,47.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (RMS),A,54.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,92.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,112.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,122.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,49.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,127.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (RMS),A,21.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,113.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (RMS),A,26.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (RMS),A,31.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (RMS),A,55.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
