Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (RMS),A,37.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,23.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,107.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,124.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,40.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,41.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,56.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,115.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,128.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.2
