Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,68.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,117.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,12.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,33.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (RMS),A,80.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,144.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,12.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (RMS),A,90.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,149.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,12.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (RMS),A,67.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,12.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,12.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,50.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,12.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,38.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,12.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,64.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,11.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,11.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,37.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
