Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,11.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,37.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,76.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,11.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,49.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,99.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,11.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,31.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,79.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,133.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,11.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,41.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,11.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,61.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,108.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,11.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,34.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,77.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,150.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,11.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,76.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,100.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,11.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,30.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,87.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,130.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
