Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,10.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (RMS),A,78.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,112.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,10.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (RMS),A,53.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,10.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (RMS),A,81.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,113.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,10.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (RMS),A,73.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (RMS),A,64.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,90.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (RMS),A,75.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,106.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,10.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,58.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,55.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
