Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,56.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,10.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,10.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,10.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,64.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,86.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,43.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,43.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,43.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,43.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,43.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,40.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
