Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,51.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,10.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,59.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,83.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,10.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,38.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,35.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,49.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,10.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,56.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,101.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,66.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,106.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,10.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,58.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,101.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,99.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,59.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
