Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,59.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,61.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,71.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,97.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,10.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,98.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,74.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,10.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,60.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,11.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,61.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,86.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,11.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,64.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,11.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,62.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,11.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,58.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,87.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
