Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,11.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,63.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,11.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,32.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,11.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,26.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,11.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,13.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,19.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,13.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,13.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,15.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
