Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,18.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,25.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,39.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,36.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
