Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,35.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,30.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,27.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,21.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,25.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,141.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,22.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,20.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
