Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,51.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,36.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,80.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,118.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,57.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,105.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,145.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,122.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,134.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,26.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,39.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,117.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,115.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
