Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,33.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,35.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,50.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,150.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,116.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,94.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,37.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,100.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,56.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,107.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,33.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,25.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,28.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
