Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,24.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,22.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,37.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,52.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,38.4
