Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,24.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,42.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,32.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,36.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,38.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,15.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
