Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,16.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,16.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,16.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,28.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,17.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,16.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,17.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,17.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,17.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,23.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,19.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,16.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
