Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,41.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,15.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,28.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,41.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,20.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
