Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,23.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,44.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,21.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,46.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,40.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,49.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
