Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,44.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,27.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,25.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,39.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,46.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
