Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,34.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,53.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,21.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,69.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,95.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,45.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,50.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
