Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,40.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,15.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,52.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,15.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,15.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,45.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,16.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,61.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,96.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,67.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,55.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,93.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
