Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,73.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,65.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,56.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,93.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,17.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,72.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,118.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,74.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,17.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,100.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,17.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,64.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,17.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,64.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
