Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,62.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,17.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,53.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,17.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,52.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,81.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,17.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,17.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,48.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,48.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,19.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,17.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,18.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,34.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
