Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,22.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,15.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,49.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
