Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,42.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,38.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,33.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,68.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,26.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,15.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,33.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,15.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,15.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,26.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,15.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
