Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,29.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,29.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,16.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,47.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,98.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,16.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
