Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,53.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,120.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,93.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,16.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,36.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,80.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,72.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,36.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,35.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,82.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,32.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,15.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,68.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,15.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,37.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
