Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,64.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,51.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,88.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,15.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,44.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,15.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,36.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,104.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,91.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,15.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,42.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,79.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,34.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,37.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,41.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,16.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
