Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,26.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,16.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,16.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,31.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,46.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,50.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,134.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,26.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,16.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,30.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,16.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,16.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,32.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
