Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,27.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,32.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,38.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,21.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,41.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,43.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,49.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
