Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,40.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,13.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,25.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,12.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,26.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,25.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,12.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,11.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,11.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,31.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
