Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,11.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,43.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,95.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,89.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,53.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,89.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,44.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,30.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
