Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,50.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,11.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,36.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,95.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,39.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,38.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,27.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,51.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,93.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,11.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,47.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,21.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,96.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
