Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,44.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,45.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,37.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,11.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,42.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,96.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,64.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,52.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,83.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
