Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,11.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,62.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,62.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,112.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,11.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,23.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,63.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,100.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,11.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,29.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,69.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,126.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,11.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,65.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,12.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,62.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,103.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,12.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,58.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,107.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,12.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,99.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,11.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,64.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.8
