Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,33.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,12.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,12.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,12.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,20.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,20.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
