Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,22.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,22.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,29.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.5
