Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,26.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,30.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,65.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,29.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,26.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,33.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,20.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
