Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,20.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,66.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,123.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,29.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,25.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,90.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,20.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,24.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,89.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,104.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,30.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,32.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,79.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
