Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,39.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,93.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,83.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,33.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,88.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,72.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,20.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,35.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,19.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,21.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,32.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,102.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,78.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,19.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,45.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,87.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,19.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,18.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,42.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,19.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,47.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,90.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,19.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,44.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,19.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
