Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,19.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,45.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,19.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,19.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,40.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,76.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,19.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,40.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,19.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,43.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,19.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,50.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,19.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,40.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,123.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,49.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,77.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,29.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,19.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
