Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,27.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,35.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,37.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,18.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,48.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,105.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,18.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,34.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,85.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,85.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,18.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,25.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,35.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,48.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,152.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,18.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,23.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,40.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,102.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,18.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,22.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,18.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
