Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,46.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,17.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,91.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,17.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,17.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,17.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,24.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,17.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,17.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,25.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,17.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,48.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
