Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,17.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,33.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,71.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,16.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,88.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,54.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,46.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,15.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,55.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,15.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,56.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,90.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,15.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,22.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,15.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
