Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,37.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,75.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,47.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,27.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,39.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,33.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,33.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,53.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,89.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,54.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,12.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
