Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,73.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,106.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,12.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,51.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,12.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,24.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,54.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,106.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,12.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,12.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,57.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,12.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,56.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,12.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,68.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,55.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,45.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,76.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,104.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
