Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,48.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,12.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,72.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,12.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,67.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,12.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,70.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,12.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,67.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,12.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,67.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,86.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,12.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,63.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,12.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,80.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,12.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,78.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,99.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,12.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,65.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,85.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.0
