Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,59.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,62.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,13.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,63.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,87.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,69.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,91.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,77.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,95.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,73.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,94.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,75.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,95.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,80.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,102.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,25.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,83.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,108.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,81.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,108.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
