Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,88.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,111.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,25.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,88.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,25.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,82.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,105.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,86.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,108.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,78.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,102.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,13.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,24.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,76.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,102.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,13.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,25.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,83.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,108.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,26.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,82.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,109.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,73.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,103.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,23.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,71.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,97.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
