Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,22.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,71.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,94.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,1.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,78.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,100.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.45
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,23.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,77.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,100.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.23
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,14.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,93.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,62.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,81.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.21
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,1.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,34.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.05
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.37
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.26
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.04
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.18
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.7
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,1.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,14.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
931495,ST MARKS CLOSE ULLENHALL ULLEL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
